Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
