Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
