Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
