Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
