Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
