Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512619,Teilo St Pontcanna,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
