Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512619,Teilo St Pontcanna,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.82
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512619,Teilo St Pontcanna,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
512619,Teilo St Pontcanna,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
512619,Teilo St Pontcanna,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
