Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512619,Teilo St Pontcanna,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.8
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512619,Teilo St Pontcanna,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.83
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
