Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512619,Teilo St Pontcanna,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
