Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512619,Teilo St Pontcanna,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
