Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.7
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
