Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
