Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
