Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
