Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
