Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
