Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.8
