Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.9
