Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,29.4
