Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512619,Teilo St Pontcanna,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512619,Teilo St Pontcanna,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512619,Teilo St Pontcanna,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512619,Teilo St Pontcanna,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512619,Teilo St Pontcanna,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.0
