Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512619,Teilo St Pontcanna,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512619,Teilo St Pontcanna,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512619,Teilo St Pontcanna,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.6
