Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512619,Teilo St Pontcanna,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512619,Teilo St Pontcanna,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,27.8
