Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,27.0
