Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,25.4
