Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,24.3
