Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,23.2
