Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,23.5
