Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
