Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
