Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
